Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,29.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,21.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,13.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,8.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,11.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,9.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,-6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,81.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,7.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,12.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,16.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,28.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,14.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,16.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,85.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,9.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,25.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,18.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,26.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,13.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,17.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,11.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,36.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,22.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,15.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,32.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,20.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,20.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,98.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,8.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.4
