Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,6.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,28.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,21.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,88.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,17.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,21.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,12.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,34.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,38.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,27.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,86.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,12.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,33.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,31.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,11.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,22.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,24.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,28.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,13.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,19.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,64.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,26.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,23.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,47.5
