Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,19.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,15.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,15.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
