Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,11.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,14.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,27.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,22.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,27.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,8.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,27.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,9.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,19.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,29.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,11.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,23.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,23.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,7.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,18.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,6.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,6.14
