Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,8.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,18.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,7.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,39.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,33.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,88.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,7.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,17.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,8.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,42.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,23.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,33.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,100.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,179.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,13.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,34.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,35.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,31.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,6.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,16.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,21.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,88.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,34.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,38.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,83.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,6.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,15.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,13.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,33.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,30.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,31.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,79.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,7.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,16.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,10.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,8.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,28.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,33.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,80.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,12.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,12.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,32.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,28.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,42.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,177.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,6.95
