Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,11.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,15.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,9.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,36.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,88.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,5.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,12.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,16.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,36.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,41.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,11.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,16.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,8.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,12.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,40.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,25.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,39.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,97.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,8.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,7.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,15.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,36.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,42.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,98.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,177.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,16.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,9.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,37.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,30.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,43.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,93.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,14.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,13.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,9.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,100.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,13.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,13.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,33.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,43.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,107.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
