Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,12.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,10.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,21.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,9.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,54.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,29.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,34.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,120.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,224.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,14.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,19.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,9.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,9.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,55.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,37.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,114.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,229.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,10.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,41.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,31.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,32.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,8.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,11.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,15.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,25.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,104.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,40.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,38.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,7.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,12.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,29.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,7.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,36.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,11.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,15.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,29.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,32.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,29.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
