Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,11.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,7.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,12.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,34.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,33.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,28.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,12.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,12.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,13.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,35.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,31.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,74.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,9.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,14.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,61.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,37.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,24.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,28.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,82.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,9.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,7.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,14.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,32.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,24.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,15.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,11.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,8.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,16.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,40.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,10.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,11.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,15.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,35.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,20.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,19.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,60.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,33.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,17.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
