Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,12.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,13.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,59.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,35.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,16.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,35.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,19.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,24.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,46.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,18.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,122.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,191.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,9.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,20.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,-4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,38.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,11.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,137.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,26.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,14.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,7.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,12.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,25.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,14.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,86.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,9.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,9.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,22.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,68.0
