Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,9.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,23.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,19.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,69.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,8.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,9.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,9.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,27.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,25.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,21.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,16.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,67.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,13.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,13.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,36.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,17.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,18.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,13.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,15.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,9.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,42.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,27.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,15.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,34.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,24.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,24.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,7.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,11.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,12.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,28.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,31.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,132.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,10.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,11.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,39.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,28.97
