Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,28.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,13.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,9.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,26.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,12.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,38.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,111.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,11.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,25.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,19.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,36.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,112.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,11.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,11.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,25.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,11.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,13.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,23.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,33.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,9.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,21.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,20.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,37.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,14.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,66.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,42.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,97.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,29.14
