Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,39.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,85.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,16.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,16.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,72.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,32.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,18.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,35.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,23.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,19.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,30.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,25.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,20.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,81.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,9.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,22.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,28.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,88.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,11.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,11.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,28.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,34.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,8.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,20.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,19.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,28.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,8.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
