Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,32.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,19.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,31.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,25.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,27.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,9.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,28.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,24.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,73.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,7.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,21.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,20.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,23.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,15.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,21.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,58.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,12.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,28.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,21.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,19.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
