Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,19.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,5.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,9.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,21.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,18.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,17.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,21.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,15.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,18.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,17.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,16.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,16.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,18.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,20.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,6.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
