Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,16.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,21.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,11.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,15.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,20.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,11.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,13.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,17.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,21.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,11.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,13.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,22.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,4.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,15.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,14.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,22.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,10.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,21.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,12.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,14.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,22.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,23.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,11.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
