Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,77.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,6.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,23.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,29.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,7.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,11.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,26.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,31.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,25.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,73.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,7.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,11.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,9.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,24.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,73.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,7.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,6.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,8.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,28.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,27.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,82.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,7.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,14.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,30.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,30.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,30.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,74.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,8.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,5.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,7.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,60.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,33.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,15.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
