Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,34.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,80.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,7.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,8.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,11.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,9.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,28.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,35.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,30.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,9.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,94.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,31.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,39.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,29.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,89.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,8.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,12.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,13.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,20.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,6.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,33.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,137.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,37.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,63.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,33.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,141.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,259.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,9.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,18.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,7.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,27.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,112.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,34.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,54.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,34.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,114.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,224.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,8.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,31.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,45.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,31.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,102.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,14.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,11.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,27.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,112.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,33.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,42.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,34.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,11.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,6.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,26.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,108.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
