Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,37.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,41.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,17.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,6.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,15.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,106.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,49.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,42.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,105.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,207.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,177.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,7.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,69.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,10.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,8.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,26.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,107.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,44.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,44.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,33.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,187.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,183.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,10.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,9.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,14.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,14.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,107.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,41.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,49.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,37.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,159.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,20.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,16.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,86.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,13.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,7.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,101.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,51.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,45.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,36.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,99.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,216.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,7.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,18.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,52.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,75.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,13.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,12.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,50.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,41.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,211.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,8.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,20.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,91.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,12.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,90.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,43.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,37.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,47.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,185.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,10.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,7.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,84.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,8.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
