Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,46.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,34.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,49.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,205.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,16.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,67.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,15.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,14.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,85.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,42.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,87.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,196.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,14.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,6.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,15.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,21.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,8.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,89.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,56.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,36.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,43.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,114.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,238.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,13.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,13.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,18.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,10.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,24.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,81.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,102.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,49.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,37.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,208.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,199.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,9.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,15.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,104.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,35.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,38.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,45.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,192.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,12.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,14.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,10.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,6.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,62.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,40.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,35.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,40.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,171.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,11.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,13.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,14.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,6.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,44.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,41.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,36.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,86.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,14.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,11.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,17.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,17.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
