Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,46.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,42.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,86.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,206.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,193.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,11.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,9.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,23.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,95.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,13.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,11.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,25.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,103.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,44.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,40.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,58.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,102.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,15.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,9.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,16.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,15.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,91.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,52.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,38.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,50.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,98.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,219.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,11.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,15.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,29.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,64.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,123.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,57.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,37.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,41.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,110.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,237.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,13.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,12.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,11.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,12.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,19.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,10.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,28.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,63.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,119.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,55.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,49.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,100.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,12.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,13.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,15.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,15.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,108.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,53.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,39.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,46.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,95.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,223.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,193.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,18.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,14.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,18.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,17.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,63.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,79.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,50.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,55.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,209.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,230.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,12.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,12.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,21.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,18.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,90.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
