Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,47.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,52.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,220.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,12.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,15.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,14.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,43.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,46.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,82.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,195.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,13.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,10.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,17.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,20.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,13.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,12.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,51.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,37.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,53.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,101.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,15.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,14.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,9.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,55.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,34.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,52.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,112.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,218.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,11.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,12.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,19.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,81.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,16.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,58.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,25.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,102.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,105.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,52.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,36.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,54.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,100.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,217.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,226.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,12.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,10.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,21.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,13.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,10.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,29.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,55.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,37.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,51.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,96.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,10.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,9.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,18.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,75.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,14.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,10.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,62.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,29.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,54.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,36.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,93.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,225.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,10.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,12.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,16.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,13.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,8.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,14.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
