Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,33.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,21.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,22.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,14.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,13.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,5.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,10.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,37.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,17.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,12.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,8.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,30.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,20.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,94.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,12.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,46.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,29.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,20.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,28.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,24.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,12.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,17.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,12.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,9.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,10.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,13.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,26.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,89.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,11.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,12.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,10.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,46.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,33.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,33.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,6.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,-3.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,52.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
