Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,32.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,33.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,7.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,13.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,6.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,8.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,34.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,8.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,29.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,33.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,28.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,78.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,128.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,9.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,10.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,51.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,27.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,33.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,25.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,28.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,27.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,10.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,23.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,27.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,20.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,7.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,11.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,24.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,26.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
