Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,15.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,9.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,20.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,5.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,11.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,17.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,22.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,3.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,23.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,15.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,22.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,22.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,20.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,23.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,53.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,6.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,7.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,22.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
