Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,26.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,28.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,27.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,78.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,8.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,8.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,27.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,31.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,30.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,82.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,9.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,9.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,28.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,29.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,11.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,26.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,85.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,9.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,8.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,35.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,33.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,29.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,9.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,7.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,32.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,38.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,31.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,9.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,7.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,21.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,89.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,29.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,114.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,10.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,9.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,14.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,13.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,43.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
