Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,32.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,43.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,35.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,103.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,11.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,11.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,10.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,45.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,95.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,29.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,44.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,33.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,108.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,131.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,188.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,144.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,9.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,16.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,11.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,10.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,9.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,105.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,33.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,45.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,39.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,103.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,8.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,13.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,17.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,24.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,101.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,49.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,33.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,112.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,205.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,12.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,8.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,12.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,36.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,36.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,92.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,10.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,5.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,9.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,14.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,10.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,10.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,60.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,36.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,30.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,33.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,94.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,143.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,9.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,12.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,36.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,37.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,40.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,92.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,11.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,13.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,12.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,9.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,94.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
