Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,34.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,41.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,35.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,16.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,15.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,11.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,95.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,35.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,38.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,14.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,17.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,12.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,43.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,14.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,31.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,82.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,129.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,45.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,54.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,33.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,118.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,225.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,12.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,11.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,17.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,10.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,28.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,118.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,48.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,46.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,31.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,119.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,194.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,12.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,10.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,8.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,43.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,42.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,35.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,10.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,8.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,12.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,20.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,10.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,83.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,31.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,130.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,47.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,35.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,111.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,200.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,8.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,13.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,15.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,11.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,64.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,50.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,36.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,79.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,150.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,87.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
