Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,39.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,48.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,103.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,231.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,200.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,8.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,13.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,18.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,18.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,14.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,80.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,34.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,74.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,139.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,42.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,60.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,45.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,113.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,251.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,12.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,15.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,15.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,13.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,42.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,47.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,47.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,92.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,199.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,14.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,10.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,60.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,36.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,39.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,43.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,86.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,9.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,8.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,13.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,19.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,11.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,81.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,47.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,45.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,40.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,46.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,88.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,8.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,55.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,57.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,21.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,9.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,88.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,40.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,47.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,171.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,197.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,21.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,16.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,21.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,14.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,88.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,26.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,72.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,109.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,49.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,39.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,50.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,16.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,13.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,40.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,13.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,56.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,26.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,66.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,109.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
