Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,47.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,34.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,53.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,106.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,16.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,15.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,71.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,17.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,10.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,16.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,72.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,48.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,30.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,52.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,123.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,217.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,13.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,9.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,13.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,9.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,13.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,63.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,42.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,45.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,98.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,10.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,15.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,13.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,11.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,70.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,58.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,40.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,38.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,43.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,81.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,10.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,22.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,10.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,94.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,50.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,37.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,41.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,86.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,171.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,11.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,12.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,10.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,18.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,10.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,10.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,77.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,37.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,182.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,161.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,9.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,9.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,12.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,33.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,41.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,31.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,170.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,8.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,11.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,11.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,8.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,10.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
