Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,28.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,18.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,8.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,6.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,29.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,23.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,76.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,10.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,23.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,17.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,20.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,13.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,26.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,40.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,61.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,29.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,16.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,21.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,78.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,51.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,28.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,22.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,8.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,7.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,24.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,18.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,26.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,74.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,5.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,6.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
