Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,27.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,27.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,14.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,4.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,10.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,59.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,34.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,21.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,27.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,8.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,6.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,32.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,22.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,75.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,9.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,7.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,54.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,28.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,27.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,64.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,12.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,11.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,28.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,27.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,28.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,10.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,19.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,78.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,13.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,55.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,37.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,30.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,34.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,76.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,27.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,26.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,17.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,8.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,9.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,12.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.8
