Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,16.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,8.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,14.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,17.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,4.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,4.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,10.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,14.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,16.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,6.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,16.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,15.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,20.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,6.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,6.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,16.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,18.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,18.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,19.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,18.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
