Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,25.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,24.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,20.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,69.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,9.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,22.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,25.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,24.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,12.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,7.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,25.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,28.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,20.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,75.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,26.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,26.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,27.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,25.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,24.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,78.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,8.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,31.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,31.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,31.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,77.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,13.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,8.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,26.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,37.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,36.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,10.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,9.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,8.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,9.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,62.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,86.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
