Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,33.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,29.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,39.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,93.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,165.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,5.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,9.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,11.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,11.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,37.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,29.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,9.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,10.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,41.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,11.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,11.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,50.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,35.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,25.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,34.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,92.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,5.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,11.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,13.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,10.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,10.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,58.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,25.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,34.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,93.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,12.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,9.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,10.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,37.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,28.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,32.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,93.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,6.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,11.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,15.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,10.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,13.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,32.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,36.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,41.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,173.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,13.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,15.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,11.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,12.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,27.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,111.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,38.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,45.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,39.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,89.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,7.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,6.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,13.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,57.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,12.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,10.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,54.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,54.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
