Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,95.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,45.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,37.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,38.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,81.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,159.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,23.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,10.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,96.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,14.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,10.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,59.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,32.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,37.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,20.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,15.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,60.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,8.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,41.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,26.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,36.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,100.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,15.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,44.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,37.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,20.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,32.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,95.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,12.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,11.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,12.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,21.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,32.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,22.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,109.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,10.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,11.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,6.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,32.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,15.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,7.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,53.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,27.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,18.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,28.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,5.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,8.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
