Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,44.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,26.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,18.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,20.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,7.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,3.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,22.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,10.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,19.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,20.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,15.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,91.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,6.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,7.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,10.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,9.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,6.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,11.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,-3.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,19.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,8.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,89.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,9.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,7.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,24.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,10.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,93.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,6.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,-3.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,2.05
