Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,21.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,98.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,7.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,4.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,7.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,3.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,20.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,13.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,6.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,20.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,9.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,4.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,11.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,-7.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,41.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,25.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,5.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,121.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,12.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,27.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,87.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,117.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,5.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,-9.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,70.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,26.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,117.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,14.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,29.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,16.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,23.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,79.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,9.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,15.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,4.28
