Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,47.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,28.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,18.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,22.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,15.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,7.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,24.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,27.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,73.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,8.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,9.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,11.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,28.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,22.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,25.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,7.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,7.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,11.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,-9.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,72.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,25.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,115.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,9.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,12.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,54.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,32.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,27.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,106.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,28.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,9.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,25.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,14.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,18.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,73.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,6.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,8.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,-6.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,39.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,25.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,8.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,99.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,6.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,8.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,9.22
