Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,11.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,5.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,38.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,28.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,20.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,21.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,6.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,5.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,10.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,27.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,3.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,10.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,24.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,16.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,70.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,8.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,12.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,6.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,25.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,23.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,4.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,3.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,9.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,10.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,7.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,7.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,21.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,19.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,25.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,6.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,15.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,8.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,26.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,21.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,25.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,63.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,6.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,12.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,21.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,18.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,78.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,6.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,6.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,6.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
