Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,12.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,14.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,16.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,4.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,4.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,13.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,15.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,13.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,15.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,16.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,48.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,3.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,4.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,15.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,19.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,8.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,4.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,15.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,16.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,48.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,4.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,15.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,7.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,18.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,14.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,16.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,16.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,21.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,15.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,4.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,3.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,6.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,14.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,22.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,57.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,4.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
