Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,15.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,20.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,56.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,4.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,4.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,16.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,5.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,8.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,8.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,19.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,18.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,56.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,10.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,5.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,44.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,42.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,15.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,29.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,14.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,80.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,10.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,4.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,29.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,14.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,79.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,4.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,18.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,10.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,3.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,26.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,14.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,5.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,11.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,4.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,37.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,15.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,23.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,14.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,4.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,3.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,5.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,12.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,3.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,52.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,15.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,25.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,4.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,3.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,20.9
