Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,7.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,5.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,19.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,20.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,22.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,62.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,5.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,7.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,7.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,63.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,5.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,21.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,21.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,21.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,6.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,21.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,8.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,6.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,21.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,20.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,22.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,5.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,11.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,7.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,9.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,26.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,21.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,24.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,5.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,6.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,7.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,21.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,33.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,30.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,22.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,23.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,25.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,6.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,7.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,10.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,30.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,23.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,22.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,24.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,70.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
