Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,12.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,8.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,17.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,74.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,35.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,32.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,30.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,47.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,109.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,13.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,13.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,9.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,13.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,32.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,29.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,45.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,105.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,8.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,10.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,16.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,17.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,11.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,73.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,35.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,35.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,88.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,10.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,11.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,19.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,21.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,9.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,53.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,81.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,39.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,48.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,36.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,99.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,201.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,6.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,7.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,8.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,18.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,15.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,16.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,76.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,66.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,35.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,38.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,88.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,7.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,8.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,33.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,16.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,37.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,30.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,10.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,8.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,15.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,9.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,10.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,36.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,66.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,42.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,37.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,31.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,30.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,90.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,8.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,11.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,11.04
