Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,47.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,15.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,12.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,65.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,55.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,97.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,37.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,45.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,40.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,96.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,190.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,7.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,9.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,11.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,50.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,16.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,10.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,12.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,68.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,46.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,98.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,37.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,43.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,39.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,86.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,10.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,13.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,43.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,58.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,14.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,8.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,39.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,38.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,39.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,44.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,91.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,8.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,9.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,17.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,47.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,74.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,13.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,11.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,12.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,34.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,90.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,42.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,49.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,99.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,178.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,205.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,7.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,18.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,14.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,44.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,77.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,24.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,49.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,37.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,44.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,89.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,183.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,8.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,13.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,35.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,55.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,22.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,9.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,12.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,91.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,100.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,39.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,38.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,41.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,10.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,12.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,52.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,18.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,9.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,12.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,43.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,75.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,44.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,65.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,105.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,38.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,39.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,40.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,92.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,11.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,4.53
