Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,10.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,40.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,15.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,7.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,39.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,63.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,44.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,27.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,33.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,99.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,11.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,8.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,46.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,16.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,9.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,13.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,42.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,70.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,56.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,42.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,28.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,35.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,102.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,8.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,37.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,17.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,14.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,12.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,35.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,71.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,36.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,39.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,38.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,85.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,9.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,15.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,14.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,10.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,35.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,46.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,90.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,45.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,37.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,14.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,7.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,8.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,39.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,14.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,18.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,11.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,63.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,77.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,82.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,43.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,42.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,39.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,83.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,181.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,6.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,10.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,13.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,13.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,10.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,61.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,45.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,35.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,38.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,37.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,83.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,17.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,8.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,10.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,43.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,71.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,14.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,10.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,11.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,60.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,45.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,56.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,38.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,40.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,39.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,79.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,13.14
