Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,14.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,5.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,7.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,8.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,12.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,56.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,20.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,12.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,30.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,91.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,11.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,7.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,15.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,45.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,68.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,8.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,7.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,31.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,29.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,30.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,23.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,18.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,32.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,10.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,8.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,10.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,31.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,47.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,-1.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,22.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,13.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,25.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,73.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,8.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,6.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,11.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,48.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,8.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,7.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,9.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,25.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,23.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,31.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,76.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,11.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,6.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,9.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,32.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,44.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,8.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,10.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,49.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,48.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,29.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,14.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,29.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,91.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,7.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,8.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,12.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,53.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,8.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,6.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,40.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,36.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,26.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,16.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,26.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,74.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,7.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,7.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,8.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,13.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,1.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,3.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,47.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,59.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,32.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,20.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,18.62
