Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,88.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,5.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,3.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,49.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,38.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,20.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,21.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,99.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,9.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,3.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,4.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,32.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,15.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,1.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,55.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,31.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,39.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,15.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,18.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,113.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,11.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,5.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,37.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,9.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,-2.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,6.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,43.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,40.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,12.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,24.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,105.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,13.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,5.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,45.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,11.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,3.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,47.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,51.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,49.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,37.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,23.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,95.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,8.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,6.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,6.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,29.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,9.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,35.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,40.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,69.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,28.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,32.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,20.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,82.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,8.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,36.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,8.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,5.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,34.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,25.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,19.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,68.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,5.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,8.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,26.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,36.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,7.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,34.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,43.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,25.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,25.92
