Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,29.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,67.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,7.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,5.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,3.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,9.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,8.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,29.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,27.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,46.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,24.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,23.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,8.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,5.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,4.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,5.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,11.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,35.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,22.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,18.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,26.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,74.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,6.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,4.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,9.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,4.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,10.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,34.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,42.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,23.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,31.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,90.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,11.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,5.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,8.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,6.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,28.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,31.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,25.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,19.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,29.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,76.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,8.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,5.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,12.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,53.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,6.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,6.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,5.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,22.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,32.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,21.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,21.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,27.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,66.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,3.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,7.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,29.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,37.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,8.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,7.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,12.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,37.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,36.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,33.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,54.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,21.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,17.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,27.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,68.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,4.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,5.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,10.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,12.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,43.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,19.6
