Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,23.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,61.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,5.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,3.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,16.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,6.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,7.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,14.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,25.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,14.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,63.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,4.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,17.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,4.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,7.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,3.66
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,22.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,21.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,13.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,55.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,4.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,5.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,5.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,25.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,5.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,4.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,13.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,17.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,15.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,53.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,4.12
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,5.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,20.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,23.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,5.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,13.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,16.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,16.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,49.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,4.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,3.21
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,5.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,3.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,15.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,13.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,14.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,50.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,4.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,3.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,4.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,16.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,5.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,4.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,3.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,14.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,23.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,13.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,14.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,14.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,45.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,3.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,3.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,4.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,14.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,5.04
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,4.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,4.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,15.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,22.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,24.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,13.72
