Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,17.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,4.39
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,4.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,4.47
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,16.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,5.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,6.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,4.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,19.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,25.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,31.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,15.03
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,18.45
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,13.61
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,54.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,4.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,4.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,4.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,19.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,6.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,4.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,3.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,17.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,15.97
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,16.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,13.34
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,53.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,4.55
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,4.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,4.75
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,17.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,21.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,6.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,7.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,3.99
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,16.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,19.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,14.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,57.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,4.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,4.42
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,5.07
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,7.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,12.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,3.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,34.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,50.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,16.96
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,25.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,69.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,4.48
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,4.15
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,6.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,19.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,19.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,27.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,6.36
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,11.28
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,4.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,33.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,48.1
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.6
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,17.59
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,25.13
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,16.11
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,65.3
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
840104,STOWE CLOSE STIRCHLEY - STIRCHLEY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
